Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535140,Mounton Road. Chepstow,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535140,Mounton Road. Chepstow,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535140,Mounton Road. Chepstow,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.04
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
535140,Mounton Road. Chepstow,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.44
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
535140,Mounton Road. Chepstow,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
535140,Mounton Road. Chepstow,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
535140,Mounton Road. Chepstow,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
