Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535140,Mounton Road. Chepstow,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.3
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535140,Mounton Road. Chepstow,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535140,Mounton Road. Chepstow,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
535140,Mounton Road. Chepstow,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
