Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.3
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.65
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.68
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.9
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.7
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
