Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.17
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.45
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
535140,Mounton Road. Chepstow,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535140,Mounton Road. Chepstow,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535140,Mounton Road. Chepstow,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
535140,Mounton Road. Chepstow,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
