Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
535140,Mounton Road. Chepstow,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
535140,Mounton Road. Chepstow,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.52
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
535140,Mounton Road. Chepstow,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.97
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
535140,Mounton Road. Chepstow,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
535140,Mounton Road. Chepstow,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.18
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535140,Mounton Road. Chepstow,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
