Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
535140,Mounton Road. Chepstow,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
535140,Mounton Road. Chepstow,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
535140,Mounton Road. Chepstow,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.02
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.3
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
535140,Mounton Road. Chepstow,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535140,Mounton Road. Chepstow,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
535140,Mounton Road. Chepstow,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
