Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
535140,Mounton Road. Chepstow,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535140,Mounton Road. Chepstow,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
535140,Mounton Road. Chepstow,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
535140,Mounton Road. Chepstow,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535140,Mounton Road. Chepstow,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535140,Mounton Road. Chepstow,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.53
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
