Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.78
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
535140,Mounton Road. Chepstow,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.67
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535140,Mounton Road. Chepstow,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
535140,Mounton Road. Chepstow,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.98
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
535140,Mounton Road. Chepstow,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
535140,Mounton Road. Chepstow,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
535140,Mounton Road. Chepstow,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
