Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
535140,Mounton Road. Chepstow,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535140,Mounton Road. Chepstow,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
535140,Mounton Road. Chepstow,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
535140,Mounton Road. Chepstow,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535140,Mounton Road. Chepstow,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535140,Mounton Road. Chepstow,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
