Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535140,Mounton Road. Chepstow,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
