Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535140,Mounton Road. Chepstow,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535140,Mounton Road. Chepstow,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.98
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535140,Mounton Road. Chepstow,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
535140,Mounton Road. Chepstow,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
