Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
535140,Mounton Road. Chepstow,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,12.36
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
535140,Mounton Road. Chepstow,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535140,Mounton Road. Chepstow,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
535140,Mounton Road. Chepstow,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
535140,Mounton Road. Chepstow,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
