Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535140,Mounton Road. Chepstow,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
535140,Mounton Road. Chepstow,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.3
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535140,Mounton Road. Chepstow,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
535140,Mounton Road. Chepstow,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
535140,Mounton Road. Chepstow,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
535140,Mounton Road. Chepstow,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535140,Mounton Road. Chepstow,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
535140,Mounton Road. Chepstow,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
