Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535140,Mounton Road. Chepstow,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
535140,Mounton Road. Chepstow,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
535140,Mounton Road. Chepstow,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
535140,Mounton Road. Chepstow,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
535140,Mounton Road. Chepstow,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
535140,Mounton Road. Chepstow,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535140,Mounton Road. Chepstow,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.2
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
