Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535140,Mounton Road. Chepstow,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535140,Mounton Road. Chepstow,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
