Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535140,Mounton Road. Chepstow,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535140,Mounton Road. Chepstow,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535140,Mounton Road. Chepstow,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535140,Mounton Road. Chepstow,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535140,Mounton Road. Chepstow,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
