Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535140,Mounton Road. Chepstow,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535140,Mounton Road. Chepstow,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535140,Mounton Road. Chepstow,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
535140,Mounton Road. Chepstow,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535140,Mounton Road. Chepstow,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
535140,Mounton Road. Chepstow,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
