Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
535140,Mounton Road. Chepstow,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
535140,Mounton Road. Chepstow,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.95
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535140,Mounton Road. Chepstow,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.46
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.25
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
535140,Mounton Road. Chepstow,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.48
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
535140,Mounton Road. Chepstow,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535140,Mounton Road. Chepstow,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.51
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
535140,Mounton Road. Chepstow,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.98
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535140,Mounton Road. Chepstow,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.21
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.65
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
