Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
535140,Mounton Road. Chepstow,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.29
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535140,Mounton Road. Chepstow,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
535140,Mounton Road. Chepstow,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535140,Mounton Road. Chepstow,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.88
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.41
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
535140,Mounton Road. Chepstow,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.85
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
535140,Mounton Road. Chepstow,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.8
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535140,Mounton Road. Chepstow,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.88
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
