Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535140,Mounton Road. Chepstow,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.38
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.33
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
535140,Mounton Road. Chepstow,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.35
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.2
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
535140,Mounton Road. Chepstow,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.11
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
535140,Mounton Road. Chepstow,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
535140,Mounton Road. Chepstow,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
535140,Mounton Road. Chepstow,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
535140,Mounton Road. Chepstow,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
535140,Mounton Road. Chepstow,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
