Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.57
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
535140,Mounton Road. Chepstow,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
535140,Mounton Road. Chepstow,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535140,Mounton Road. Chepstow,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.88
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535140,Mounton Road. Chepstow,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.6
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535140,Mounton Road. Chepstow,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
535140,Mounton Road. Chepstow,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
