Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
535140,Mounton Road. Chepstow,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
535140,Mounton Road. Chepstow,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
535140,Mounton Road. Chepstow,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.77
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
535140,Mounton Road. Chepstow,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
