Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
535140,Mounton Road. Chepstow,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.82
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.9
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535140,Mounton Road. Chepstow,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.87
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.65
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
535140,Mounton Road. Chepstow,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.98
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535140,Mounton Road. Chepstow,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.61
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
