Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535140,Mounton Road. Chepstow,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.96
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535140,Mounton Road. Chepstow,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.94
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535140,Mounton Road. Chepstow,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.11
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.3
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535140,Mounton Road. Chepstow,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.97
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
