Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
535140,Mounton Road. Chepstow,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.82
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
535140,Mounton Road. Chepstow,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
535140,Mounton Road. Chepstow,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
535140,Mounton Road. Chepstow,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.72
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535140,Mounton Road. Chepstow,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.94
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
