Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
535140,Mounton Road. Chepstow,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
535140,Mounton Road. Chepstow,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535140,Mounton Road. Chepstow,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535140,Mounton Road. Chepstow,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
535140,Mounton Road. Chepstow,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
