Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.79
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
535140,Mounton Road. Chepstow,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
535140,Mounton Road. Chepstow,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535140,Mounton Road. Chepstow,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.68
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535140,Mounton Road. Chepstow,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
535140,Mounton Road. Chepstow,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
535140,Mounton Road. Chepstow,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.93
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.82
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.15
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
535140,Mounton Road. Chepstow,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.02
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.3
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
