Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
535140,Mounton Road. Chepstow,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.13
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
535140,Mounton Road. Chepstow,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.36
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.0
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
535140,Mounton Road. Chepstow,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.44
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
535140,Mounton Road. Chepstow,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
535140,Mounton Road. Chepstow,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
535140,Mounton Road. Chepstow,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.61
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.48
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
535140,Mounton Road. Chepstow,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.34
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
535140,Mounton Road. Chepstow,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.46
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
