Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535140,Mounton Road. Chepstow,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,16.68
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535140,Mounton Road. Chepstow,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.33
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,18.04
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535140,Mounton Road. Chepstow,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,17.09
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535140,Mounton Road. Chepstow,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.42
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535140,Mounton Road. Chepstow,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
535140,Mounton Road. Chepstow,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.6
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
