Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
535140,Mounton Road. Chepstow,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,15.22
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.04
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535140,Mounton Road. Chepstow,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
