Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535140,Mounton Road. Chepstow,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535140,Mounton Road. Chepstow,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535140,Mounton Road. Chepstow,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535140,Mounton Road. Chepstow,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
