Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.0
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.0
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535140,Mounton Road. Chepstow,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535140,Mounton Road. Chepstow,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.3
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
