Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.27
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.14
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.48
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535140,Mounton Road. Chepstow,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.67
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
