Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535140,Mounton Road. Chepstow,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
535140,Mounton Road. Chepstow,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.94
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.08
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.88
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.91
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.37
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
