Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.31
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
535140,Mounton Road. Chepstow,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.94
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.63
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535140,Mounton Road. Chepstow,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.36
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.88
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535140,Mounton Road. Chepstow,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.24
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535140,Mounton Road. Chepstow,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.75
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
