Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535140,Mounton Road. Chepstow,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.65
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.24
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535140,Mounton Road. Chepstow,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535140,Mounton Road. Chepstow,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535140,Mounton Road. Chepstow,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.91
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
