Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535140,Mounton Road. Chepstow,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.5
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535140,Mounton Road. Chepstow,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
535140,Mounton Road. Chepstow,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.89
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
535140,Mounton Road. Chepstow,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
535140,Mounton Road. Chepstow,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.64
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
535140,Mounton Road. Chepstow,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535140,Mounton Road. Chepstow,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.88
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.2
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
