Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
535140,Mounton Road. Chepstow,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.05
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.99
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535140,Mounton Road. Chepstow,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
535140,Mounton Road. Chepstow,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.63
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
535140,Mounton Road. Chepstow,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.99
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535140,Mounton Road. Chepstow,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.45
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
535140,Mounton Road. Chepstow,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.14
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535140,Mounton Road. Chepstow,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.84
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
