Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
535140,Mounton Road. Chepstow,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.84
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.7
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
535140,Mounton Road. Chepstow,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
535140,Mounton Road. Chepstow,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535140,Mounton Road. Chepstow,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.23
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535140,Mounton Road. Chepstow,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.26
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535140,Mounton Road. Chepstow,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535140,Mounton Road. Chepstow,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
