Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
535140,Mounton Road. Chepstow,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
535140,Mounton Road. Chepstow,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
535140,Mounton Road. Chepstow,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.5
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.04
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
535140,Mounton Road. Chepstow,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535140,Mounton Road. Chepstow,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.21
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
535140,Mounton Road. Chepstow,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
535140,Mounton Road. Chepstow,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.81
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.46
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
535140,Mounton Road. Chepstow,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
