Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535140,Mounton Road. Chepstow,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.04
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535140,Mounton Road. Chepstow,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
535140,Mounton Road. Chepstow,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535140,Mounton Road. Chepstow,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535140,Mounton Road. Chepstow,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535140,Mounton Road. Chepstow,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535140,Mounton Road. Chepstow,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
