Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535140,Mounton Road. Chepstow,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.26
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
535140,Mounton Road. Chepstow,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
535140,Mounton Road. Chepstow,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.65
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535140,Mounton Road. Chepstow,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
535140,Mounton Road. Chepstow,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.85
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
