Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
535140,Mounton Road. Chepstow,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
535140,Mounton Road. Chepstow,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
535140,Mounton Road. Chepstow,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535140,Mounton Road. Chepstow,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535140,Mounton Road. Chepstow,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
