Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535140,Mounton Road. Chepstow,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.74
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535140,Mounton Road. Chepstow,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535140,Mounton Road. Chepstow,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
535140,Mounton Road. Chepstow,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535140,Mounton Road. Chepstow,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
535140,Mounton Road. Chepstow,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
535140,Mounton Road. Chepstow,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
