Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.36
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535140,Mounton Road. Chepstow,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.11
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
535140,Mounton Road. Chepstow,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
535140,Mounton Road. Chepstow,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
535140,Mounton Road. Chepstow,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535140,Mounton Road. Chepstow,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535140,Mounton Road. Chepstow,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
