Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.13
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535140,Mounton Road. Chepstow,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
535140,Mounton Road. Chepstow,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
535140,Mounton Road. Chepstow,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535140,Mounton Road. Chepstow,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535140,Mounton Road. Chepstow,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
