Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.0
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
535140,Mounton Road. Chepstow,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
535140,Mounton Road. Chepstow,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535140,Mounton Road. Chepstow,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
535140,Mounton Road. Chepstow,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
535140,Mounton Road. Chepstow,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
535140,Mounton Road. Chepstow,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
