Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.71
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
535140,Mounton Road. Chepstow,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.6
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
535140,Mounton Road. Chepstow,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
535140,Mounton Road. Chepstow,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
535140,Mounton Road. Chepstow,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
535140,Mounton Road. Chepstow,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535140,Mounton Road. Chepstow,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
