Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
535140,Mounton Road. Chepstow,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535140,Mounton Road. Chepstow,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
535140,Mounton Road. Chepstow,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535140,Mounton Road. Chepstow,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.0
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.0
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535140,Mounton Road. Chepstow,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
535140,Mounton Road. Chepstow,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
