Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.3
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535140,Mounton Road. Chepstow,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535140,Mounton Road. Chepstow,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535140,Mounton Road. Chepstow,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
