Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535140,Mounton Road. Chepstow,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
