Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
