Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.17
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,15.35
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
